Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.78
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.29
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.37
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
597271,Church Street Lampeter,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.88
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.85
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
597271,Church Street Lampeter,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
597271,Church Street Lampeter,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.31
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.49
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
597271,Church Street Lampeter,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.49
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.65
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
597271,Church Street Lampeter,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.53
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.69
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
597271,Church Street Lampeter,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.38
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.5
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
597271,Church Street Lampeter,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.48
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
597271,Church Street Lampeter,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.67
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
597271,Church Street Lampeter,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.6
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.51
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
597271,Church Street Lampeter,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.58
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
597271,Church Street Lampeter,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.56
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
597271,Church Street Lampeter,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.67
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
597271,Church Street Lampeter,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.87
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.07
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
597271,Church Street Lampeter,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.61
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
597271,Church Street Lampeter,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
597271,Church Street Lampeter,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
597271,Church Street Lampeter,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
