Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
597271,Church Street Lampeter,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.1
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
597271,Church Street Lampeter,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
597271,Church Street Lampeter,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
597271,Church Street Lampeter,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.74
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
597271,Church Street Lampeter,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.68
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
597271,Church Street Lampeter,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.52
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.6
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
597271,Church Street Lampeter,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
597271,Church Street Lampeter,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
597271,Church Street Lampeter,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
597271,Church Street Lampeter,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
597271,Church Street Lampeter,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
597271,Church Street Lampeter,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
597271,Church Street Lampeter,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
597271,Church Street Lampeter,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
597271,Church Street Lampeter,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.51
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
597271,Church Street Lampeter,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.04
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
597271,Church Street Lampeter,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.77
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.87
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
597271,Church Street Lampeter,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.79
