Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.9
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
597271,Church Street Lampeter,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.81
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
597271,Church Street Lampeter,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.63
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
597271,Church Street Lampeter,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.55
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
597271,Church Street Lampeter,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.59
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.72
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
597271,Church Street Lampeter,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.56
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.74
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
597271,Church Street Lampeter,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.74
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.89
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
597271,Church Street Lampeter,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.02
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.17
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
597271,Church Street Lampeter,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.0
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.14
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
597271,Church Street Lampeter,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.22
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.37
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
597271,Church Street Lampeter,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.47
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.61
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
597271,Church Street Lampeter,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,39.0
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
597271,Church Street Lampeter,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,39.2
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
597271,Church Street Lampeter,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,39.5
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
597271,Church Street Lampeter,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,39.7
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
597271,Church Street Lampeter,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.71
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,39.9
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
597271,Church Street Lampeter,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.06
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,40.1
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
597271,Church Street Lampeter,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.77
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.83
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,40.3
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
