Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
597271,Church Street Lampeter,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.84
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.53
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,40.5
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.6
597271,Church Street Lampeter,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.13
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,40.7
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
597271,Church Street Lampeter,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,40.9
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
597271,Church Street Lampeter,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.1
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
597271,Church Street Lampeter,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.2
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
597271,Church Street Lampeter,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.64
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.4
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
597271,Church Street Lampeter,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.94
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.3
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,41.6
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
597271,Church Street Lampeter,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,41.7
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
597271,Church Street Lampeter,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.8
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
597271,Church Street Lampeter,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.42
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.73
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.9
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
597271,Church Street Lampeter,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.58
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
597271,Church Street Lampeter,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
597271,Church Street Lampeter,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.44
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.52
597271,Church Street Lampeter,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.51
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.52
597271,Church Street Lampeter,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.08
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
597271,Church Street Lampeter,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.3
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
597271,Church Street Lampeter,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.86
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,42.2
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.59
597271,Church Street Lampeter,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.01
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.27
