Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.74
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,42.2
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.86
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
597271,Church Street Lampeter,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,42.2
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
597271,Church Street Lampeter,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.57
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.1
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.42
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.15
597271,Church Street Lampeter,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.87
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.08
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.75
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.76
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.24
597271,Church Street Lampeter,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.84
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.87
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.49
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.24
597271,Church Street Lampeter,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.42
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.89
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.49
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.46
597271,Church Street Lampeter,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.7
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.8
597271,Church Street Lampeter,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.2
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.15
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
597271,Church Street Lampeter,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.95
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.86
597271,Church Street Lampeter,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.05
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
597271,Church Street Lampeter,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.06
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.42
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.2
597271,Church Street Lampeter,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.31
597271,Church Street Lampeter,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.82
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
597271,Church Street Lampeter,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.87
597271,Church Street Lampeter,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.42
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
597271,Church Street Lampeter,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.99
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
597271,Church Street Lampeter,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.06
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
597271,Church Street Lampeter,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
