Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.76
597271,Church Street Lampeter,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,42.2
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
597271,Church Street Lampeter,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,42.3
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.45
597271,Church Street Lampeter,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.7
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.77
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.87
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.58
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,42.2
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.54
597271,Church Street Lampeter,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.98
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.13
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.19
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
597271,Church Street Lampeter,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.18
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.48
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.06
597271,Church Street Lampeter,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.81
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.61
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.46
597271,Church Street Lampeter,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.63
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.12
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.47
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.34
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,41.7
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.4
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
597271,Church Street Lampeter,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.18
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.46
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.17
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,41.6
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.44
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.61
597271,Church Street Lampeter,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.11
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.72
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.87
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.59
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,41.5
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.36
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
597271,Church Street Lampeter,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.55
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.64
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.92
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,41.3
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.54
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
597271,Church Street Lampeter,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.63
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.98
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.14
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,41.1
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.7
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.98
597271,Church Street Lampeter,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.88
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.4
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,41.0
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
597271,Church Street Lampeter,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.31
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.67
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,40.8
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.86
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.5
597271,Church Street Lampeter,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.51
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,40.7
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.33
597271,Church Street Lampeter,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.03
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.34
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.87
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,40.5
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.77
597271,Church Street Lampeter,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.32
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,40.5
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.34
597271,Church Street Lampeter,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.02
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,40.3
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
597271,Church Street Lampeter,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
