Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.66
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.9
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,40.1
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.22
597271,Church Street Lampeter,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.97
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.1
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,39.9
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.41
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.78
597271,Church Street Lampeter,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.92
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.25
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.01
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,39.6
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.79
597271,Church Street Lampeter,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.26
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.3
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.16
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,39.3
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.49
597271,Church Street Lampeter,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.31
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.47
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,39.1
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.93
597271,Church Street Lampeter,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.38
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.45
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.49
597271,Church Street Lampeter,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.46
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
597271,Church Street Lampeter,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.1
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.12
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.92
597271,Church Street Lampeter,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.09
597271,Church Street Lampeter,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.09
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
597271,Church Street Lampeter,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.83
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.97
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
597271,Church Street Lampeter,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.09
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.69
597271,Church Street Lampeter,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.59
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.48
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.15
597271,Church Street Lampeter,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.15
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.08
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.28
597271,Church Street Lampeter,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.91
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.88
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.16
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.9
597271,Church Street Lampeter,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.01
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.88
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.99
597271,Church Street Lampeter,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.57
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.49
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.23
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.41
597271,Church Street Lampeter,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.28
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
