Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.85
597271,Church Street Lampeter,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.81
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.83
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.83
597271,Church Street Lampeter,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.13
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.25
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
597271,Church Street Lampeter,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.92
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.78
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.71
597271,Church Street Lampeter,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.16
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.03
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.92
597271,Church Street Lampeter,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.62
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.58
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.79
597271,Church Street Lampeter,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.65
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
597271,Church Street Lampeter,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.74
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.85
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
597271,Church Street Lampeter,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.76
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.54
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.43
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.23
597271,Church Street Lampeter,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.59
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.86
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
597271,Church Street Lampeter,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.33
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.29
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.59
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.81
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.9
597271,Church Street Lampeter,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.25
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.51
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.01
597271,Church Street Lampeter,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.14
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.13
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.94
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
597271,Church Street Lampeter,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
597271,Church Street Lampeter,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.17
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
597271,Church Street Lampeter,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
597271,Church Street Lampeter,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.67
597271,Church Street Lampeter,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.88
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.64
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
597271,Church Street Lampeter,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
