Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
597271,Church Street Lampeter,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.64
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
597271,Church Street Lampeter,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.03
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.32
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.38
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
597271,Church Street Lampeter,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
597271,Church Street Lampeter,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.18
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.8
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
597271,Church Street Lampeter,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
597271,Church Street Lampeter,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.45
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
597271,Church Street Lampeter,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
597271,Church Street Lampeter,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.3
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
597271,Church Street Lampeter,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.68
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.74
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
597271,Church Street Lampeter,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
597271,Church Street Lampeter,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.38
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
597271,Church Street Lampeter,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.76
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.73
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.54
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.64
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
597271,Church Street Lampeter,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.52
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
597271,Church Street Lampeter,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
597271,Church Street Lampeter,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.56
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.66
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
597271,Church Street Lampeter,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.69
