Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
597271,Church Street Lampeter,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
597271,Church Street Lampeter,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
597271,Church Street Lampeter,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.39
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
597271,Church Street Lampeter,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.38
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
597271,Church Street Lampeter,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
597271,Church Street Lampeter,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
597271,Church Street Lampeter,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.71
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.78
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
597271,Church Street Lampeter,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
597271,Church Street Lampeter,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
597271,Church Street Lampeter,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.93
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
597271,Church Street Lampeter,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.39
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
597271,Church Street Lampeter,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.27
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
597271,Church Street Lampeter,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
597271,Church Street Lampeter,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.81
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
597271,Church Street Lampeter,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.86
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
597271,Church Street Lampeter,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
597271,Church Street Lampeter,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.58
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
597271,Church Street Lampeter,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
