Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.74
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.26
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
597271,Church Street Lampeter,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
597271,Church Street Lampeter,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
597271,Church Street Lampeter,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.68
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.61
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
597271,Church Street Lampeter,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.4
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.36
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
597271,Church Street Lampeter,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.93
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
597271,Church Street Lampeter,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.83
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
597271,Church Street Lampeter,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
597271,Church Street Lampeter,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.56
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
597271,Church Street Lampeter,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.25
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
597271,Church Street Lampeter,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
597271,Church Street Lampeter,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.98
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
597271,Church Street Lampeter,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.05
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
597271,Church Street Lampeter,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.16
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.43
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
597271,Church Street Lampeter,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.42
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.6
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
597271,Church Street Lampeter,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.94
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
597271,Church Street Lampeter,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
597271,Church Street Lampeter,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.36
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.51
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.29
