Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
597271,Church Street Lampeter,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
597271,Church Street Lampeter,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
597271,Church Street Lampeter,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.65
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
597271,Church Street Lampeter,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
597271,Church Street Lampeter,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
597271,Church Street Lampeter,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.49
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.1
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
597271,Church Street Lampeter,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.92
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.3
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
597271,Church Street Lampeter,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.6
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
597271,Church Street Lampeter,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.9
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
597271,Church Street Lampeter,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,40.1
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
597271,Church Street Lampeter,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.4
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
597271,Church Street Lampeter,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.62
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.7
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
597271,Church Street Lampeter,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.9
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
597271,Church Street Lampeter,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.13
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.72
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,41.1
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
597271,Church Street Lampeter,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.75
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.7
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.72
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.45
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,41.3
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
597271,Church Street Lampeter,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.93
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.8
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.44
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,41.4
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.37
597271,Church Street Lampeter,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.68
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.65
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.23
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,41.6
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.94
597271,Church Street Lampeter,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
