Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.63
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,41.7
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.34
597271,Church Street Lampeter,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.8
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,41.8
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.34
597271,Church Street Lampeter,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.41
597271,Church Street Lampeter,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.55
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,42.0
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
597271,Church Street Lampeter,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.35
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
597271,Church Street Lampeter,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.09
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.79
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.93
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.8
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,42.3
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.64
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
597271,Church Street Lampeter,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.61
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.58
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.14
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,42.3
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.95
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.97
597271,Church Street Lampeter,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.79
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.41
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.91
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,42.4
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.68
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.47
597271,Church Street Lampeter,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.7
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
597271,Church Street Lampeter,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.38
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.58
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.37
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.98
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.98
597271,Church Street Lampeter,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.03
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.66
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.1
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.02
597271,Church Street Lampeter,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.49
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.86
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.61
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.42
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.02
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
597271,Church Street Lampeter,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.37
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,42.4
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.09
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.59
597271,Church Street Lampeter,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.69
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.63
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.53
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
597271,Church Street Lampeter,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.6
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.07
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.68
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,5.06
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.27
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
597271,Church Street Lampeter,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.79
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.02
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.94
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.83
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.44
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
597271,Church Street Lampeter,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.5
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.44
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,42.6
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
597271,Church Street Lampeter,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.14
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.39
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,5.01
