Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.86
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.23
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,42.6
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.81
597271,Church Street Lampeter,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.06
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.94
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,42.7
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
597271,Church Street Lampeter,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.36
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,5.24
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.74
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.82
597271,Church Street Lampeter,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.21
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.64
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.62
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.8
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.69
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.93
597271,Church Street Lampeter,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.15
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.91
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.67
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.18
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.76
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.36
597271,Church Street Lampeter,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.48
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.83
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.4
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.85
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.05
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
597271,Church Street Lampeter,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.47
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,19.29
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,18.91
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.05
597271,Church Street Lampeter,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.61
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.79
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.66
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.69
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.34
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,42.7
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.4
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.8
597271,Church Street Lampeter,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.93
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.79
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,42.6
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.06
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.78
597271,Church Street Lampeter,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.61
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.72
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.54
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.61
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.43
597271,Church Street Lampeter,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.82
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.97
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.88
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,42.3
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.46
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
597271,Church Street Lampeter,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.06
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.89
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.81
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.94
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.92
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.76
597271,Church Street Lampeter,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.84
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.42
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.17
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.26
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,5.34
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,41.8
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.74
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.97
597271,Church Street Lampeter,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.4
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.91
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.84
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.74
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,41.6
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.08
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.23
597271,Church Street Lampeter,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.08
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.82
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.35
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.5
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.75
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,41.4
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.18
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.23
597271,Church Street Lampeter,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.81
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.11
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.67
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,41.1
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.83
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.01
597271,Church Street Lampeter,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.26
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.45
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,40.9
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.17
597271,Church Street Lampeter,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.06
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.07
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.26
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.07
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,40.8
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.2
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.22
597271,Church Street Lampeter,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
