Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.21
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.44
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.3
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,40.6
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
597271,Church Street Lampeter,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.49
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.79
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,40.5
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.48
597271,Church Street Lampeter,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.55
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.22
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.82
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,40.3
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
597271,Church Street Lampeter,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.73
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,40.0
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.67
597271,Church Street Lampeter,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.7
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.19
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.91
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,39.7
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
597271,Church Street Lampeter,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.27
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.58
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,39.5
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
597271,Church Street Lampeter,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.54
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,39.2
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.92
597271,Church Street Lampeter,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.43
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.24
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.53
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,39.0
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.95
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.63
597271,Church Street Lampeter,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.57
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.41
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
597271,Church Street Lampeter,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.5
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.59
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.28
597271,Church Street Lampeter,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.47
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.05
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.84
597271,Church Street Lampeter,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.02
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.32
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.26
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.59
597271,Church Street Lampeter,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.46
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.32
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.47
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.63
597271,Church Street Lampeter,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.72
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.21
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.75
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.99
597271,Church Street Lampeter,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.85
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.19
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.9
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
597271,Church Street Lampeter,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.14
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.2
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.17
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.87
597271,Church Street Lampeter,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.71
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.31
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.25
597271,Church Street Lampeter,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.96
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
