Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.12
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.87
597271,Church Street Lampeter,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.11
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.16
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.02
597271,Church Street Lampeter,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.28
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.7
597271,Church Street Lampeter,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.91
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.43
597271,Church Street Lampeter,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.36
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.39
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.14
597271,Church Street Lampeter,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.26
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.79
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.29
597271,Church Street Lampeter,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.92
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.91
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.24
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.6
597271,Church Street Lampeter,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.39
597271,Church Street Lampeter,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
597271,Church Street Lampeter,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.9
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.14
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.19
597271,Church Street Lampeter,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
597271,Church Street Lampeter,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.6
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.45
597271,Church Street Lampeter,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.6
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.84
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.36
597271,Church Street Lampeter,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.33
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.61
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.93
597271,Church Street Lampeter,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.8
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.16
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.41
597271,Church Street Lampeter,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.24
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.42
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.05
597271,Church Street Lampeter,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.91
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.72
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
597271,Church Street Lampeter,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
