Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
597271,Church Street Lampeter,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
597271,Church Street Lampeter,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.02
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
597271,Church Street Lampeter,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
597271,Church Street Lampeter,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
597271,Church Street Lampeter,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.03
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
597271,Church Street Lampeter,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.26
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
597271,Church Street Lampeter,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.21
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
597271,Church Street Lampeter,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
597271,Church Street Lampeter,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.45
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
597271,Church Street Lampeter,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.25
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.88
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
597271,Church Street Lampeter,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
597271,Church Street Lampeter,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
597271,Church Street Lampeter,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.64
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.51
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.65
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
597271,Church Street Lampeter,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
597271,Church Street Lampeter,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.49
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.51
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
597271,Church Street Lampeter,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
597271,Church Street Lampeter,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
597271,Church Street Lampeter,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.99
