Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
597271,Church Street Lampeter,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
597271,Church Street Lampeter,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.66
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
597271,Church Street Lampeter,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.82
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
597271,Church Street Lampeter,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
597271,Church Street Lampeter,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.67
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
597271,Church Street Lampeter,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.82
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
597271,Church Street Lampeter,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.3
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
597271,Church Street Lampeter,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.17
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
597271,Church Street Lampeter,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
597271,Church Street Lampeter,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
597271,Church Street Lampeter,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
597271,Church Street Lampeter,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
597271,Church Street Lampeter,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
597271,Church Street Lampeter,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
597271,Church Street Lampeter,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
597271,Church Street Lampeter,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
597271,Church Street Lampeter,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
