Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
597271,Church Street Lampeter,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
597271,Church Street Lampeter,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.38
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.47
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
597271,Church Street Lampeter,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.46
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.57
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
597271,Church Street Lampeter,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
597271,Church Street Lampeter,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.71
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.78
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
597271,Church Street Lampeter,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.38
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.46
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
597271,Church Street Lampeter,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.61
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
597271,Church Street Lampeter,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.09
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
597271,Church Street Lampeter,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
597271,Church Street Lampeter,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
597271,Church Street Lampeter,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.51
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.68
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
597271,Church Street Lampeter,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.48
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.56
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
597271,Church Street Lampeter,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.95
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.01
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
597271,Church Street Lampeter,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.77
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
597271,Church Street Lampeter,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.89
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
597271,Church Street Lampeter,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.76
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.93
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
597271,Church Street Lampeter,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.7
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.73
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
597271,Church Street Lampeter,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.85
