Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
597271,Church Street Lampeter,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.75
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.77
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
597271,Church Street Lampeter,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.6
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
597271,Church Street Lampeter,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.16
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.28
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
597271,Church Street Lampeter,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.25
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
597271,Church Street Lampeter,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.25
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.46
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.88
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
597271,Church Street Lampeter,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
597271,Church Street Lampeter,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
597271,Church Street Lampeter,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
597271,Church Street Lampeter,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.18
597271,Church Street Lampeter,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
597271,Church Street Lampeter,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.16
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
597271,Church Street Lampeter,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
597271,Church Street Lampeter,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
597271,Church Street Lampeter,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.57
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
597271,Church Street Lampeter,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
597271,Church Street Lampeter,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.93
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.8
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
597271,Church Street Lampeter,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
