Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
597271,Church Street Lampeter,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.2
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.3
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.68
597271,Church Street Lampeter,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
597271,Church Street Lampeter,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.24
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.25
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.55
597271,Church Street Lampeter,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.86
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.03
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.0
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
597271,Church Street Lampeter,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.1
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
597271,Church Street Lampeter,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.4
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
597271,Church Street Lampeter,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.73
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.6
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.06
597271,Church Street Lampeter,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.89
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.42
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.48
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.8
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.34
597271,Church Street Lampeter,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.58
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,40.0
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.9
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
597271,Church Street Lampeter,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.49
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.26
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.48
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.88
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,40.2
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.44
597271,Church Street Lampeter,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.97
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.79
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.72
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.37
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,40.4
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.7
597271,Church Street Lampeter,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.82
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.62
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.45
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,40.6
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.87
597271,Church Street Lampeter,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.1
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.22
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.95
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,40.8
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.5
597271,Church Street Lampeter,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.85
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.38
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.91
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.34
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.55
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,41.1
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
597271,Church Street Lampeter,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.3
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.57
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,41.3
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.87
597271,Church Street Lampeter,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.53
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.91
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.07
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.7
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.6
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.73
597271,Church Street Lampeter,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.47
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.31
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.7
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
597271,Church Street Lampeter,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.71
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
