Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.73
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.64
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.95
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.19
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.9
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.24
597271,Church Street Lampeter,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.53
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.69
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.57
597271,Church Street Lampeter,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.38
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.61
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,42.2
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.23
597271,Church Street Lampeter,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.06
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,42.3
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
597271,Church Street Lampeter,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.72
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,42.4
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.76
597271,Church Street Lampeter,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.16
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.85
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.4
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.07
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.05
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,42.6
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.01
597271,Church Street Lampeter,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.33
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.45
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.08
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,42.7
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.02
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
597271,Church Street Lampeter,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.22
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.64
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.98
597271,Church Street Lampeter,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.07
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.75
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
597271,Church Street Lampeter,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.63
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.87
597271,Church Street Lampeter,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.28
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,42.7
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.82
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
597271,Church Street Lampeter,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.57
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,42.8
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.68
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
597271,Church Street Lampeter,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.55
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.8
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,42.6
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.21
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.1
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.79
597271,Church Street Lampeter,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.33
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,42.5
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.13
597271,Church Street Lampeter,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.78
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.77
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.45
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,42.3
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.14
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
597271,Church Street Lampeter,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.5
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.18
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,42.2
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.33
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
597271,Church Street Lampeter,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.51
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.51
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.11
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,42.1
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
597271,Church Street Lampeter,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.15
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.66
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.54
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.34
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.98
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,41.9
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
