Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.51
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.84
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.81
597271,Church Street Lampeter,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.17
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.5
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.72
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.16
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.81
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,41.5
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.18
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.18
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.43
597271,Church Street Lampeter,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.76
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.02
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.57
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.91
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,41.2
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.61
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.43
597271,Church Street Lampeter,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.69
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.79
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.08
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.05
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,41.0
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.16
597271,Church Street Lampeter,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.92
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.23
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,40.7
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.49
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
597271,Church Street Lampeter,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.52
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.93
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.17
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,40.4
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.74
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
597271,Church Street Lampeter,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.02
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,40.1
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.84
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.21
597271,Church Street Lampeter,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.93
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.46
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.52
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,39.8
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.54
597271,Church Street Lampeter,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.69
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.08
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,39.5
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.59
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.25
597271,Church Street Lampeter,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.5
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.13
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.2
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
597271,Church Street Lampeter,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.55
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.56
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.14
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.52
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.73
597271,Church Street Lampeter,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.65
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.16
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.33
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.59
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
597271,Church Street Lampeter,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.8
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.55
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.51
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.69
597271,Church Street Lampeter,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.96
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.95
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.11
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.02
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.26
597271,Church Street Lampeter,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.98
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.22
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.45
597271,Church Street Lampeter,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.06
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.46
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.54
597271,Church Street Lampeter,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.23
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.11
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.25
597271,Church Street Lampeter,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.07
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.13
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.24
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
597271,Church Street Lampeter,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
