Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.49
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
597271,Church Street Lampeter,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.79
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.29
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.36
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.88
597271,Church Street Lampeter,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.6
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.73
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.14
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.51
597271,Church Street Lampeter,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.64
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.07
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.33
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
597271,Church Street Lampeter,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.6
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.37
597271,Church Street Lampeter,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
597271,Church Street Lampeter,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.77
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.78
597271,Church Street Lampeter,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.91
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.08
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
597271,Church Street Lampeter,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.22
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
597271,Church Street Lampeter,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.01
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.05
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.81
597271,Church Street Lampeter,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
597271,Church Street Lampeter,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.39
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.35
597271,Church Street Lampeter,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.8
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.02
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.3
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.6
597271,Church Street Lampeter,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.13
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.98
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
597271,Church Street Lampeter,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.05
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
597271,Church Street Lampeter,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.19
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.34
597271,Church Street Lampeter,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.02
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.17
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.24
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.24
597271,Church Street Lampeter,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.27
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.35
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.13
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.6
