Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.39
597271,Church Street Lampeter,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.16
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.07
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,26.11
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.18
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,24.72
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,80.8
597271,Church Street Lampeter,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.23
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.44
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.52
597271,Church Street Lampeter,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
597271,Church Street Lampeter,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.7
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
597271,Church Street Lampeter,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
597271,Church Street Lampeter,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.02
597271,Church Street Lampeter,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
597271,Church Street Lampeter,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
597271,Church Street Lampeter,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.21
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
597271,Church Street Lampeter,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.3
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.49
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.28
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
597271,Church Street Lampeter,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.1
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.65
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.8
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
597271,Church Street Lampeter,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.61
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.28
597271,Church Street Lampeter,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
597271,Church Street Lampeter,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.6
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
597271,Church Street Lampeter,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.21
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
597271,Church Street Lampeter,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
597271,Church Street Lampeter,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.87
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
597271,Church Street Lampeter,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
