Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.26
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
597271,Church Street Lampeter,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
597271,Church Street Lampeter,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
597271,Church Street Lampeter,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
597271,Church Street Lampeter,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
597271,Church Street Lampeter,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
597271,Church Street Lampeter,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.08
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.79
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
597271,Church Street Lampeter,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.54
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.61
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
597271,Church Street Lampeter,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
597271,Church Street Lampeter,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
597271,Church Street Lampeter,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
597271,Church Street Lampeter,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
597271,Church Street Lampeter,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
597271,Church Street Lampeter,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
597271,Church Street Lampeter,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.65
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
597271,Church Street Lampeter,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.17
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
597271,Church Street Lampeter,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.68
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.71
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
597271,Church Street Lampeter,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.4
