Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
597271,Church Street Lampeter,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.61
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
597271,Church Street Lampeter,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.26
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
597271,Church Street Lampeter,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
597271,Church Street Lampeter,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
597271,Church Street Lampeter,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
597271,Church Street Lampeter,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.07
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
597271,Church Street Lampeter,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
597271,Church Street Lampeter,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.67
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
597271,Church Street Lampeter,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.81
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.8
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
597271,Church Street Lampeter,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.68
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
597271,Church Street Lampeter,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.38
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.45
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
597271,Church Street Lampeter,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.63
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.74
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
597271,Church Street Lampeter,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.0
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
597271,Church Street Lampeter,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.68
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.78
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
597271,Church Street Lampeter,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.0
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
597271,Church Street Lampeter,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.56
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
597271,Church Street Lampeter,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
597271,Church Street Lampeter,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
