Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.68
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
597271,Church Street Lampeter,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.74
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
597271,Church Street Lampeter,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.67
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
597271,Church Street Lampeter,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.72
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
597271,Church Street Lampeter,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.93
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.1
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
597271,Church Street Lampeter,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.14
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
597271,Church Street Lampeter,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.97
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.06
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
597271,Church Street Lampeter,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.76
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.9
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
597271,Church Street Lampeter,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.53
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.65
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.45
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
597271,Church Street Lampeter,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
597271,Church Street Lampeter,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
597271,Church Street Lampeter,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
597271,Church Street Lampeter,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
597271,Church Street Lampeter,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.58
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
597271,Church Street Lampeter,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.64
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
597271,Church Street Lampeter,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.28
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.02
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
597271,Church Street Lampeter,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.51
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.24
