Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
597271,Church Street Lampeter,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.8
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
597271,Church Street Lampeter,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.35
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
597271,Church Street Lampeter,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.88
597271,Church Street Lampeter,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.12
597271,Church Street Lampeter,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.27
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.02
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
597271,Church Street Lampeter,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.7
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
597271,Church Street Lampeter,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.29
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.51
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.98
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.94
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
597271,Church Street Lampeter,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.48
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
597271,Church Street Lampeter,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.19
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.32
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.33
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.63
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.93
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
597271,Church Street Lampeter,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.61
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.63
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
597271,Church Street Lampeter,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.06
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.67
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
597271,Church Street Lampeter,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.12
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.43
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.51
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.17
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
597271,Church Street Lampeter,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.92
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.28
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.89
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.0
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
597271,Church Street Lampeter,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.73
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.07
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,16.55
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.85
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.9
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,15.62
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.71
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.1
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.23
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.22
597271,Church Street Lampeter,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.25
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.02
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,39.1
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.44
597271,Church Street Lampeter,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.12
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.28
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.96
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.2
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.63
597271,Church Street Lampeter,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.22
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.88
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.2
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.36
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
597271,Church Street Lampeter,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
