Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.39
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.2
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
597271,Church Street Lampeter,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.3
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.32
597271,Church Street Lampeter,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.69
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.63
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.3
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.01
597271,Church Street Lampeter,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.93
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.83
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.4
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.08
597271,Church Street Lampeter,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.66
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.05
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.5
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.26
597271,Church Street Lampeter,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.84
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.82
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.1
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.42
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.5
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
597271,Church Street Lampeter,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.48
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.82
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.73
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.88
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.6
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
597271,Church Street Lampeter,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.6
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.7
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.94
597271,Church Street Lampeter,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.17
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.68
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.8
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.8
597271,Church Street Lampeter,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.77
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.8
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
597271,Church Street Lampeter,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.28
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.9
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
597271,Church Street Lampeter,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.58
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.12
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.9
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
597271,Church Street Lampeter,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.32
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,39.9
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
597271,Church Street Lampeter,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.51
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,39.9
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.5
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
597271,Church Street Lampeter,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.65
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.0
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
597271,Church Street Lampeter,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.23
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.0
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.51
597271,Church Street Lampeter,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.51
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.81
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.1
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.26
597271,Church Street Lampeter,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.9
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.92
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.9
