Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.97
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.44
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.03
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.8
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.84
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.62
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.17
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.67
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.69
597271,Church Street Lampeter,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.92
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.64
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.38
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.53
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.61
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.63
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.53
597271,Church Street Lampeter,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.58
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.77
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.06
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.4
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.82
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.98
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.86
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.55
597271,Church Street Lampeter,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.29
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.88
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.81
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.96
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.39
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.63
597271,Church Street Lampeter,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.28
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.16
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.58
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.96
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.68
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.86
597271,Church Street Lampeter,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.0
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.78
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.72
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.21
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.25
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.54
597271,Church Street Lampeter,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.27
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.99
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.26
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.1
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.84
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.66
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.8
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.6
597271,Church Street Lampeter,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.27
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.94
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.96
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.91
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.77
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.49
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.55
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
597271,Church Street Lampeter,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.19
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.83
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.47
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.07
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.35
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.63
597271,Church Street Lampeter,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.34
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.08
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.48
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.19
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.58
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
597271,Church Street Lampeter,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.05
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.16
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.18
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.63
597271,Church Street Lampeter,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.9
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.69
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.57
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.7
597271,Church Street Lampeter,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.57
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.47
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.6
597271,Church Street Lampeter,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.29
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.24
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.12
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.44
597271,Church Street Lampeter,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.98
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.12
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.85
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.56
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.27
597271,Church Street Lampeter,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.37
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.53
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.48
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.48
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.11
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.45
597271,Church Street Lampeter,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.58
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.53
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.69
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.55
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.12
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.33
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.27
597271,Church Street Lampeter,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.26
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.99
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
