Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.27
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.47
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.26
597271,Church Street Lampeter,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.22
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.11
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.96
597271,Church Street Lampeter,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.92
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.04
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.54
597271,Church Street Lampeter,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.54
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.7
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.93
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.85
597271,Church Street Lampeter,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.56
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.74
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
597271,Church Street Lampeter,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.77
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.87
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.21
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.09
597271,Church Street Lampeter,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.93
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.97
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.43
597271,Church Street Lampeter,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.88
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
597271,Church Street Lampeter,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.74
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.13
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
597271,Church Street Lampeter,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
597271,Church Street Lampeter,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
597271,Church Street Lampeter,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.27
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
597271,Church Street Lampeter,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.99
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.81
597271,Church Street Lampeter,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.31
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
597271,Church Street Lampeter,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.92
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.07
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
597271,Church Street Lampeter,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.42
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.45
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
597271,Church Street Lampeter,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
597271,Church Street Lampeter,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
