Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
597271,Church Street Lampeter,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.94
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
597271,Church Street Lampeter,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.31
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
597271,Church Street Lampeter,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
597271,Church Street Lampeter,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
597271,Church Street Lampeter,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
597271,Church Street Lampeter,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
597271,Church Street Lampeter,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.35
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.22
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
597271,Church Street Lampeter,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.78
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.17
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
597271,Church Street Lampeter,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
597271,Church Street Lampeter,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
597271,Church Street Lampeter,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.67
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
597271,Church Street Lampeter,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
597271,Church Street Lampeter,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.65
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
597271,Church Street Lampeter,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.3
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
597271,Church Street Lampeter,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.05
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.74
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.19
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
597271,Church Street Lampeter,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.6
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
597271,Church Street Lampeter,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
597271,Church Street Lampeter,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.76
