Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
597271,Church Street Lampeter,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
597271,Church Street Lampeter,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.79
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.76
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
597271,Church Street Lampeter,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
597271,Church Street Lampeter,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
597271,Church Street Lampeter,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
597271,Church Street Lampeter,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
597271,Church Street Lampeter,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
597271,Church Street Lampeter,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
597271,Church Street Lampeter,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
597271,Church Street Lampeter,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
597271,Church Street Lampeter,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.4
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
597271,Church Street Lampeter,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
597271,Church Street Lampeter,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
597271,Church Street Lampeter,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
597271,Church Street Lampeter,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.6
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
597271,Church Street Lampeter,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.31
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.36
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
597271,Church Street Lampeter,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.61
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
