Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
597271,Church Street Lampeter,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.47
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.63
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
597271,Church Street Lampeter,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.6
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.7
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
597271,Church Street Lampeter,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.22
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
597271,Church Street Lampeter,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.33
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.4
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
597271,Church Street Lampeter,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
597271,Church Street Lampeter,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.2
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
597271,Church Street Lampeter,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
597271,Church Street Lampeter,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
597271,Church Street Lampeter,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.44
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.5
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
597271,Church Street Lampeter,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.02
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
597271,Church Street Lampeter,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.14
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
597271,Church Street Lampeter,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.77
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.82
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
597271,Church Street Lampeter,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.66
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.67
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
597271,Church Street Lampeter,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.55
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
597271,Church Street Lampeter,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.32
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.46
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
597271,Church Street Lampeter,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.31
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.44
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
597271,Church Street Lampeter,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.06
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.2
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
597271,Church Street Lampeter,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.21
