Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.5
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.3
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
597271,Church Street Lampeter,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.57
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.73
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.65
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
597271,Church Street Lampeter,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
597271,Church Street Lampeter,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
597271,Church Street Lampeter,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
597271,Church Street Lampeter,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.24
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.5
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
597271,Church Street Lampeter,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.33
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.63
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
597271,Church Street Lampeter,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.6
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.93
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.91
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
597271,Church Street Lampeter,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.74
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.45
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
597271,Church Street Lampeter,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.17
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
597271,Church Street Lampeter,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.23
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
597271,Church Street Lampeter,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
597271,Church Street Lampeter,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.17
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.29
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
597271,Church Street Lampeter,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
597271,Church Street Lampeter,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
597271,Church Street Lampeter,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
597271,Church Street Lampeter,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
