Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
597271,Church Street Lampeter,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.47
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
597271,Church Street Lampeter,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.0
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.45
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
597271,Church Street Lampeter,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.15
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.72
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
597271,Church Street Lampeter,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.13
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.95
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.58
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.6
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
597271,Church Street Lampeter,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.4
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
597271,Church Street Lampeter,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.49
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
597271,Church Street Lampeter,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.59
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
597271,Church Street Lampeter,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.91
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
597271,Church Street Lampeter,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.21
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
597271,Church Street Lampeter,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
597271,Church Street Lampeter,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.84
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.97
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
597271,Church Street Lampeter,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.29
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
597271,Church Street Lampeter,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
597271,Church Street Lampeter,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
597271,Church Street Lampeter,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
597271,Church Street Lampeter,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
597271,Church Street Lampeter,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
597271,Church Street Lampeter,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
