Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.59
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.63
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.21
597271,Church Street Lampeter,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.62
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.63
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.99
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.28
597271,Church Street Lampeter,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.1
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.01
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
597271,Church Street Lampeter,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.15
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.12
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
597271,Church Street Lampeter,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.1
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.76
597271,Church Street Lampeter,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.73
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.77
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.93
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
597271,Church Street Lampeter,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.09
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.9
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.7
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.47
597271,Church Street Lampeter,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.38
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.18
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.52
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.44
597271,Church Street Lampeter,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.67
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.55
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.81
597271,Church Street Lampeter,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.48
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.3
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.14
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.8
597271,Church Street Lampeter,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.02
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.19
597271,Church Street Lampeter,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.14
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.8
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.75
597271,Church Street Lampeter,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.12
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.07
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.94
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
597271,Church Street Lampeter,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.28
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.78
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.31
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.98
597271,Church Street Lampeter,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.44
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.3
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.3
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.26
597271,Church Street Lampeter,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.39
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.34
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.64
597271,Church Street Lampeter,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.24
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.32
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.09
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.5
597271,Church Street Lampeter,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.56
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.34
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
