Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.61
597271,Church Street Lampeter,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.48
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.69
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.42
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.32
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.39
597271,Church Street Lampeter,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.02
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.46
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.82
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.02
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.24
597271,Church Street Lampeter,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.88
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.71
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.78
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.23
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.82
597271,Church Street Lampeter,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.1
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.88
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.12
597271,Church Street Lampeter,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.18
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.8
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.7
597271,Church Street Lampeter,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.33
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.04
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.08
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.41
597271,Church Street Lampeter,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.4
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.82
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.8
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.97
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.45
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.3
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.39
597271,Church Street Lampeter,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.53
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.14
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.3
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.64
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.82
597271,Church Street Lampeter,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.19
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.71
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.92
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.99
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.84
597271,Church Street Lampeter,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.37
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.79
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.48
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.22
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
597271,Church Street Lampeter,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.27
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.21
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.79
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.25
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.43
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
597271,Church Street Lampeter,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.73
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.71
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.75
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.03
597271,Church Street Lampeter,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.76
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.74
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.72
597271,Church Street Lampeter,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.25
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.4
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.34
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.06
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.46
597271,Church Street Lampeter,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.23
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.26
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.24
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.67
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.1
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.05
597271,Church Street Lampeter,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.01
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.55
597271,Church Street Lampeter,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.28
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.3
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
597271,Church Street Lampeter,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
