Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.38
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.02
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
597271,Church Street Lampeter,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.69
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.14
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.17
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.05
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.96
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.8
597271,Church Street Lampeter,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.17
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.79
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.51
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.01
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
597271,Church Street Lampeter,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.6
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.84
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.7
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.78
597271,Church Street Lampeter,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.49
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.37
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.47
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.97
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.2
597271,Church Street Lampeter,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.07
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.1
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.75
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.73
597271,Church Street Lampeter,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.07
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.82
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.4
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.02
597271,Church Street Lampeter,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.18
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.48
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.76
597271,Church Street Lampeter,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.57
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.58
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.74
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
597271,Church Street Lampeter,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.04
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.52
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.14
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.92
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.24
597271,Church Street Lampeter,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.53
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.51
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.39
597271,Church Street Lampeter,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.79
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.14
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
597271,Church Street Lampeter,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.02
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.18
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.21
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.78
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
597271,Church Street Lampeter,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.02
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.98
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
597271,Church Street Lampeter,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
597271,Church Street Lampeter,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
597271,Church Street Lampeter,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
597271,Church Street Lampeter,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.95
