Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.38
597271,Church Street Lampeter,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.22
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
597271,Church Street Lampeter,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.87
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.87
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
597271,Church Street Lampeter,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.81
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.77
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
597271,Church Street Lampeter,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.65
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.79
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
597271,Church Street Lampeter,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.88
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.94
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
597271,Church Street Lampeter,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.89
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.98
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
597271,Church Street Lampeter,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.94
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.25
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.32
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
597271,Church Street Lampeter,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.65
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.63
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
597271,Church Street Lampeter,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.87
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
597271,Church Street Lampeter,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.2
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.21
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
597271,Church Street Lampeter,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.64
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.67
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
597271,Church Street Lampeter,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.68
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.69
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
597271,Church Street Lampeter,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.77
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
597271,Church Street Lampeter,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.14
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.1
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
597271,Church Street Lampeter,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.72
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.74
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
597271,Church Street Lampeter,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.67
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.69
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
597271,Church Street Lampeter,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.85
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
597271,Church Street Lampeter,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
