Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.96
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
597271,Church Street Lampeter,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.72
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.7
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
597271,Church Street Lampeter,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
597271,Church Street Lampeter,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.96
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.0
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
597271,Church Street Lampeter,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.94
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.95
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
597271,Church Street Lampeter,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
597271,Church Street Lampeter,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.93
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.94
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
597271,Church Street Lampeter,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.07
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
597271,Church Street Lampeter,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.15
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.17
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
597271,Church Street Lampeter,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.18
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.22
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
597271,Church Street Lampeter,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.7
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.65
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
597271,Church Street Lampeter,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.95
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.97
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
597271,Church Street Lampeter,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.88
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.65
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.99
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
597271,Church Street Lampeter,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.79
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.89
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
597271,Church Street Lampeter,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.83
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.97
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
597271,Church Street Lampeter,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.72
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
597271,Church Street Lampeter,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.62
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
597271,Church Street Lampeter,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.76
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.78
