Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
597271,Church Street Lampeter,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.03
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.21
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
597271,Church Street Lampeter,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.02
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.21
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
597271,Church Street Lampeter,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.08
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.19
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
597271,Church Street Lampeter,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.32
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.44
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.49
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
597271,Church Street Lampeter,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.98
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
597271,Church Street Lampeter,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.27
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
597271,Church Street Lampeter,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
597271,Church Street Lampeter,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
597271,Church Street Lampeter,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.48
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
597271,Church Street Lampeter,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.43
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
597271,Church Street Lampeter,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.5
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.74
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.83
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
597271,Church Street Lampeter,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.93
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
597271,Church Street Lampeter,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.38
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
597271,Church Street Lampeter,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.93
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.06
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
597271,Church Street Lampeter,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
597271,Church Street Lampeter,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
597271,Church Street Lampeter,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
597271,Church Street Lampeter,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
