Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
597271,Church Street Lampeter,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
597271,Church Street Lampeter,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
597271,Church Street Lampeter,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
597271,Church Street Lampeter,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
597271,Church Street Lampeter,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
597271,Church Street Lampeter,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.2
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
597271,Church Street Lampeter,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.65
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
597271,Church Street Lampeter,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.81
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
597271,Church Street Lampeter,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.98
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.01
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
597271,Church Street Lampeter,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
597271,Church Street Lampeter,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.6
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
597271,Church Street Lampeter,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.23
597271,Church Street Lampeter,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.43
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.94
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.89
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.63
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.74
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
597271,Church Street Lampeter,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.6
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.12
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
597271,Church Street Lampeter,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.13
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.13
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.27
597271,Church Street Lampeter,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.43
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.51
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.08
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.93
597271,Church Street Lampeter,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.46
