Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.94
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
597271,Church Street Lampeter,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.29
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.4
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.11
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
597271,Church Street Lampeter,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.65
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.23
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.55
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.52
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.24
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
597271,Church Street Lampeter,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.82
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.53
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.57
597271,Church Street Lampeter,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
597271,Church Street Lampeter,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.8
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.82
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.3
597271,Church Street Lampeter,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.86
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.93
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.76
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
597271,Church Street Lampeter,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.55
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.7
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.36
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.68
597271,Church Street Lampeter,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.93
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.82
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.66
597271,Church Street Lampeter,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.75
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.09
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
597271,Church Street Lampeter,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.72
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
597271,Church Street Lampeter,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.92
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.62
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
597271,Church Street Lampeter,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.76
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.09
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.75
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
597271,Church Street Lampeter,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.2
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.78
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
597271,Church Street Lampeter,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.09
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.21
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.82
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.91
597271,Church Street Lampeter,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.85
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
597271,Church Street Lampeter,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.98
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.64
597271,Church Street Lampeter,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.15
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
597271,Church Street Lampeter,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.57
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
