Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.75
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
597271,Church Street Lampeter,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.24
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.93
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
597271,Church Street Lampeter,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.98
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.58
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.82
597271,Church Street Lampeter,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,38.9
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.62
597271,Church Street Lampeter,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.29
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.07
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.46
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
597271,Church Street Lampeter,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,38.8
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.41
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.47
597271,Church Street Lampeter,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.4
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.08
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,38.7
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
597271,Church Street Lampeter,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
597271,Church Street Lampeter,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.07
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.63
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.67
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.97
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.23
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.28
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.25
597271,Church Street Lampeter,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.23
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.88
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.39
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.59
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.84
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
597271,Church Street Lampeter,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.44
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.68
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.68
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.27
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.32
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.69
597271,Church Street Lampeter,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.07
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.36
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.16
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.83
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
597271,Church Street Lampeter,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.22
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.97
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.91
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.88
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.61
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.37
597271,Church Street Lampeter,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.98
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,5.07
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.49
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.12
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,5.01
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.0
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.83
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.05
597271,Church Street Lampeter,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.46
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.82
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.66
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.32
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.5
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
597271,Church Street Lampeter,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.22
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.27
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.16
597271,Church Street Lampeter,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.47
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.88
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.92
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.36
597271,Church Street Lampeter,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.52
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.57
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.64
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
