Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.88
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.85
597271,Church Street Lampeter,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.32
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.78
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.13
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.18
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
597271,Church Street Lampeter,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.24
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.81
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.53
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.45
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.77
597271,Church Street Lampeter,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.25
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.74
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.1
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.95
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.25
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.46
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.79
597271,Church Street Lampeter,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.09
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.75
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.75
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.97
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.65
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.03
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.6
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.98
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.97
597271,Church Street Lampeter,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.62
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.76
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.28
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.89
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.21
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
597271,Church Street Lampeter,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.6
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.3
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.13
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.13
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.54
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.5
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.53
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.89
597271,Church Street Lampeter,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.9
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.55
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.03
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.46
597271,Church Street Lampeter,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.76
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.46
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.86
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.38
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.5
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.44
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.65
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.82
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.6
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.73
597271,Church Street Lampeter,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.99
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.72
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.18
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.56
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.53
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.64
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
597271,Church Street Lampeter,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.76
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.27
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.1
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.57
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.89
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
597271,Church Street Lampeter,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.67
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.81
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.8
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.29
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
597271,Church Street Lampeter,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.84
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.22
597271,Church Street Lampeter,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.56
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.18
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.9
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.26
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.81
597271,Church Street Lampeter,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.34
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.49
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.45
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.01
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.39
597271,Church Street Lampeter,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.87
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
597271,Church Street Lampeter,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.14
597271,Church Street Lampeter,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.39
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.38
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
