Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.4
597271,Church Street Lampeter,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.06
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.26
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.29
597271,Church Street Lampeter,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.69
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.25
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.27
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.4
597271,Church Street Lampeter,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.9
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.81
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.72
597271,Church Street Lampeter,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.15
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.13
597271,Church Street Lampeter,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.08
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.2
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.35
597271,Church Street Lampeter,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.9
597271,Church Street Lampeter,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.99
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.19
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.45
597271,Church Street Lampeter,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.57
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.8
597271,Church Street Lampeter,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.81
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.54
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
597271,Church Street Lampeter,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.58
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
597271,Church Street Lampeter,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
597271,Church Street Lampeter,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
597271,Church Street Lampeter,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.24
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.15
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
597271,Church Street Lampeter,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.94
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.42
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.46
597271,Church Street Lampeter,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.44
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
597271,Church Street Lampeter,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.37
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.45
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.6
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.49
597271,Church Street Lampeter,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.61
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.83
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.03
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.68
597271,Church Street Lampeter,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.91
