Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
597271,Church Street Lampeter,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.45
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
597271,Church Street Lampeter,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.26
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
597271,Church Street Lampeter,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
597271,Church Street Lampeter,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
597271,Church Street Lampeter,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
597271,Church Street Lampeter,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
597271,Church Street Lampeter,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
597271,Church Street Lampeter,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.53
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.57
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
597271,Church Street Lampeter,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
597271,Church Street Lampeter,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
597271,Church Street Lampeter,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.58
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
597271,Church Street Lampeter,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.82
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
597271,Church Street Lampeter,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
597271,Church Street Lampeter,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
597271,Church Street Lampeter,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.82
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
597271,Church Street Lampeter,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.4
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.44
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
597271,Church Street Lampeter,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
