Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
597271,Church Street Lampeter,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
597271,Church Street Lampeter,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
597271,Church Street Lampeter,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
597271,Church Street Lampeter,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.27
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
597271,Church Street Lampeter,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.06
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
597271,Church Street Lampeter,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
597271,Church Street Lampeter,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.83
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.83
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
597271,Church Street Lampeter,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
597271,Church Street Lampeter,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.07
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
597271,Church Street Lampeter,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.18
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
597271,Church Street Lampeter,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
597271,Church Street Lampeter,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.68
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
597271,Church Street Lampeter,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
597271,Church Street Lampeter,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.72
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.83
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
597271,Church Street Lampeter,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
597271,Church Street Lampeter,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.07
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
597271,Church Street Lampeter,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.05
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
597271,Church Street Lampeter,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
