Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
597271,Church Street Lampeter,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
597271,Church Street Lampeter,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
597271,Church Street Lampeter,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.92
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
597271,Church Street Lampeter,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
597271,Church Street Lampeter,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.25
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
597271,Church Street Lampeter,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.38
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
597271,Church Street Lampeter,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.92
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
597271,Church Street Lampeter,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
597271,Church Street Lampeter,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.36
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.51
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
597271,Church Street Lampeter,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.37
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.54
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.15
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
597271,Church Street Lampeter,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.79
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.88
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
597271,Church Street Lampeter,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.8
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.91
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
597271,Church Street Lampeter,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
597271,Church Street Lampeter,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.0
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.06
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
597271,Church Street Lampeter,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.5
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
597271,Church Street Lampeter,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.63
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.71
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
597271,Church Street Lampeter,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.08
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
