Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
597271,Church Street Lampeter,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.15
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
597271,Church Street Lampeter,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
597271,Church Street Lampeter,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.2
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
597271,Church Street Lampeter,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.9
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
597271,Church Street Lampeter,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
597271,Church Street Lampeter,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
597271,Church Street Lampeter,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
597271,Church Street Lampeter,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.17
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
597271,Church Street Lampeter,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
597271,Church Street Lampeter,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
597271,Church Street Lampeter,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.88
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
597271,Church Street Lampeter,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
597271,Church Street Lampeter,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.31
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.32
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
597271,Church Street Lampeter,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.29
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
597271,Church Street Lampeter,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.86
597271,Church Street Lampeter,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
597271,Church Street Lampeter,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.41
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.58
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.01
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
597271,Church Street Lampeter,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.13
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.96
