Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.07
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
597271,Church Street Lampeter,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.67
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.35
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
597271,Church Street Lampeter,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.26
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.92
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.56
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
597271,Church Street Lampeter,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.32
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.45
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.91
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
597271,Church Street Lampeter,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.14
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
597271,Church Street Lampeter,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.11
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.37
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.84
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.27
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.87
597271,Church Street Lampeter,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.68
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.16
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.76
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.7
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.2
597271,Church Street Lampeter,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.98
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.3
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.93
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.8
597271,Church Street Lampeter,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.58
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.96
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.52
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.3
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.76
597271,Church Street Lampeter,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.5
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.31
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.27
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
597271,Church Street Lampeter,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.13
597271,Church Street Lampeter,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.43
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.39
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.65
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.58
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.14
597271,Church Street Lampeter,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.42
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.61
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.59
597271,Church Street Lampeter,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.13
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.43
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.17
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.19
597271,Church Street Lampeter,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.34
597271,Church Street Lampeter,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.12
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
597271,Church Street Lampeter,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
597271,Church Street Lampeter,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.55
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.14
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.99
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
