Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.28
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.82
597271,Church Street Lampeter,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.95
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.13
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.7
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.67
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
597271,Church Street Lampeter,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.36
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.13
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.86
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.02
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
597271,Church Street Lampeter,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.78
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.75
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.06
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.38
597271,Church Street Lampeter,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.36
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.11
597271,Church Street Lampeter,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.32
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.58
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.46
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.03
597271,Church Street Lampeter,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.22
597271,Church Street Lampeter,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.37
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.82
597271,Church Street Lampeter,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.71
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.72
597271,Church Street Lampeter,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.01
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.23
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
597271,Church Street Lampeter,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.35
597271,Church Street Lampeter,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.73
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
597271,Church Street Lampeter,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.1
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.28
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
597271,Church Street Lampeter,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.1
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.52
597271,Church Street Lampeter,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.58
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.82
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.29
597271,Church Street Lampeter,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.05
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.09
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
597271,Church Street Lampeter,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.93
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.25
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.18
597271,Church Street Lampeter,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.55
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.42
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.59
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.12
597271,Church Street Lampeter,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.63
