Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.15
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.06
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.89
597271,Church Street Lampeter,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.53
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.25
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.52
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
597271,Church Street Lampeter,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.79
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.0
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.25
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.1
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.67
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.06
597271,Church Street Lampeter,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.05
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.19
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.22
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.35
597271,Church Street Lampeter,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.66
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.7
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.35
597271,Church Street Lampeter,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.81
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.01
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
597271,Church Street Lampeter,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.11
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.25
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
597271,Church Street Lampeter,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.18
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.36
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.3
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.72
597271,Church Street Lampeter,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.08
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.18
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.98
597271,Church Street Lampeter,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.03
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.91
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.98
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.2
597271,Church Street Lampeter,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.9
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.93
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.94
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.54
597271,Church Street Lampeter,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.05
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.11
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.6
597271,Church Street Lampeter,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.4
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.63
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.66
597271,Church Street Lampeter,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.32
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.52
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.62
597271,Church Street Lampeter,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.83
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.17
597271,Church Street Lampeter,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
597271,Church Street Lampeter,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.58
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.32
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.54
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.14
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
597271,Church Street Lampeter,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.87
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.27
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.02
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
