Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.57
597271,Church Street Lampeter,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.21
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.21
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.23
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.22
597271,Church Street Lampeter,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.26
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.43
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.13
597271,Church Street Lampeter,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.77
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.91
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.78
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.21
597271,Church Street Lampeter,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.98
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.3
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.2
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.2
597271,Church Street Lampeter,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.7
597271,Church Street Lampeter,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.69
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.07
597271,Church Street Lampeter,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.42
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.49
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.27
597271,Church Street Lampeter,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.81
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.79
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.76
597271,Church Street Lampeter,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.37
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.52
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.83
597271,Church Street Lampeter,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.2
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.3
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.37
597271,Church Street Lampeter,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.92
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.23
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.02
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.26
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.41
597271,Church Street Lampeter,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.63
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.65
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.58
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.75
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.65
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.02
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.75
597271,Church Street Lampeter,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.7
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.38
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.76
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
597271,Church Street Lampeter,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.6
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.17
597271,Church Street Lampeter,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.78
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.12
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.61
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.64
597271,Church Street Lampeter,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.31
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.49
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.73
597271,Church Street Lampeter,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.7
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.84
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.18
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
597271,Church Street Lampeter,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
