Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,21.77
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,20.59
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.65
597271,Church Street Lampeter,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.16
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,22.17
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,20.9
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.21
597271,Church Street Lampeter,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
597271,Church Street Lampeter,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.86
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
597271,Church Street Lampeter,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.03
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
597271,Church Street Lampeter,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.58
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.04
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
597271,Church Street Lampeter,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.05
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
597271,Church Street Lampeter,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.47
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
597271,Church Street Lampeter,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.61
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.68
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
597271,Church Street Lampeter,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.28
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.89
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.34
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.83
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
597271,Church Street Lampeter,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.64
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
597271,Church Street Lampeter,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.59
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
597271,Church Street Lampeter,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.2
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.85
597271,Church Street Lampeter,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.36
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.22
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
597271,Church Street Lampeter,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.9
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.51
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.83
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
597271,Church Street Lampeter,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.81
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.82
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
597271,Church Street Lampeter,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
597271,Church Street Lampeter,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
