Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
597271,Church Street Lampeter,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
597271,Church Street Lampeter,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.3
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.2
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
597271,Church Street Lampeter,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
597271,Church Street Lampeter,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.55
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.6
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
597271,Church Street Lampeter,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
597271,Church Street Lampeter,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
597271,Church Street Lampeter,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.72
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
597271,Church Street Lampeter,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.09
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
597271,Church Street Lampeter,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
597271,Church Street Lampeter,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
597271,Church Street Lampeter,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
597271,Church Street Lampeter,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.12
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
597271,Church Street Lampeter,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.34
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
597271,Church Street Lampeter,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
597271,Church Street Lampeter,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.05
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
597271,Church Street Lampeter,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.29
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
597271,Church Street Lampeter,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
597271,Church Street Lampeter,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
