Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
597271,Church Street Lampeter,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
597271,Church Street Lampeter,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
597271,Church Street Lampeter,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
597271,Church Street Lampeter,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.3
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
597271,Church Street Lampeter,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
597271,Church Street Lampeter,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.31
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
597271,Church Street Lampeter,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.45
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
597271,Church Street Lampeter,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
597271,Church Street Lampeter,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.28
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
597271,Church Street Lampeter,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.58
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.95
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.64
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
597271,Church Street Lampeter,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.33
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
597271,Church Street Lampeter,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.04
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.05
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
597271,Church Street Lampeter,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.45
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.1
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
597271,Church Street Lampeter,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.12
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.17
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
597271,Church Street Lampeter,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
597271,Church Street Lampeter,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.42
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.4
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
597271,Church Street Lampeter,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.94
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.99
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.34
