Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
597271,Church Street Lampeter,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.39
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
597271,Church Street Lampeter,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
597271,Church Street Lampeter,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.21
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.03
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
597271,Church Street Lampeter,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.05
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
597271,Church Street Lampeter,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.54
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.67
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
597271,Church Street Lampeter,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.15
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.83
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.14
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.29
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
597271,Church Street Lampeter,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.85
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.11
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
597271,Church Street Lampeter,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.24
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
597271,Church Street Lampeter,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.71
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
597271,Church Street Lampeter,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.76
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.82
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
597271,Church Street Lampeter,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.61
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
597271,Church Street Lampeter,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.44
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
597271,Church Street Lampeter,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.72
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.76
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.97
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.99
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.6
597271,Church Street Lampeter,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
597271,Church Street Lampeter,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.67
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.81
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
597271,Church Street Lampeter,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.22
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.42
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
597271,Church Street Lampeter,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.27
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.33
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
597271,Church Street Lampeter,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
