Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
597271,Church Street Lampeter,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.92
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.08
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.28
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.44
597271,Church Street Lampeter,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.08
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.84
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.55
597271,Church Street Lampeter,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.21
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.26
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.64
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.27
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.37
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.15
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
597271,Church Street Lampeter,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.49
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.77
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.02
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
597271,Church Street Lampeter,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.63
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.06
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,13.88
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,13.22
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.67
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
597271,Church Street Lampeter,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.78
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.11
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
597271,Church Street Lampeter,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
597271,Church Street Lampeter,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.22
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
597271,Church Street Lampeter,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.75
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
597271,Church Street Lampeter,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.91
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.92
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.11
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
597271,Church Street Lampeter,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.57
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.85
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.83
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.94
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.8
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
597271,Church Street Lampeter,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.66
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.49
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.65
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.58
597271,Church Street Lampeter,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.84
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.83
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.33
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.45
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.03
597271,Church Street Lampeter,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.14
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.72
597271,Church Street Lampeter,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.55
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.87
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.83
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.42
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
597271,Church Street Lampeter,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.41
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.02
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.35
597271,Church Street Lampeter,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.94
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.73
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
