Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.35
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
597271,Church Street Lampeter,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.06
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.34
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.54
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.91
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.18
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.17
597271,Church Street Lampeter,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.49
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.59
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
597271,Church Street Lampeter,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.47
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.15
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.36
597271,Church Street Lampeter,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.25
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
597271,Church Street Lampeter,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.22
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.57
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.41
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.35
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.22
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.04
597271,Church Street Lampeter,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.05
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.94
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.3
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.45
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
597271,Church Street Lampeter,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.9
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.67
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.09
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.19
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.51
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.38
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
597271,Church Street Lampeter,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.44
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,34.9
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.56
597271,Church Street Lampeter,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.81
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.7
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
597271,Church Street Lampeter,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.7
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.4
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.33
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.11
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
597271,Church Street Lampeter,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.96
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.42
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
597271,Church Street Lampeter,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.68
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.67
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.59
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.41
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
597271,Church Street Lampeter,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.44
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.46
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.67
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.15
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
597271,Church Street Lampeter,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.86
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.53
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.35
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.24
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
597271,Church Street Lampeter,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.08
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.14
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
597271,Church Street Lampeter,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.25
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
597271,Church Street Lampeter,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.04
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
