Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.4
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.66
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.95
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.38
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.73
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.01
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.78
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.34
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.31
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.16
597271,Church Street Lampeter,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.73
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.9
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.87
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.15
597271,Church Street Lampeter,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.53
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.93
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.35
597271,Church Street Lampeter,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.12
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.94
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.23
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.56
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.37
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.82
597271,Church Street Lampeter,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.64
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.92
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
597271,Church Street Lampeter,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.62
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.63
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.55
597271,Church Street Lampeter,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.8
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.5
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.69
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.06
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.19
597271,Church Street Lampeter,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.78
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.89
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
597271,Church Street Lampeter,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.83
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.95
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.1
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.17
597271,Church Street Lampeter,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.81
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.91
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.18
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.03
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.81
597271,Church Street Lampeter,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.12
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.58
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.19
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.37
597271,Church Street Lampeter,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.63
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
597271,Church Street Lampeter,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.73
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.77
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.68
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.9
597271,Church Street Lampeter,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.59
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.73
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.82
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.03
597271,Church Street Lampeter,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.03
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.04
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.22
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.1
597271,Church Street Lampeter,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.14
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.03
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.86
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.59
597271,Church Street Lampeter,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.99
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.06
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.19
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.12
597271,Church Street Lampeter,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.96
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.47
