Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.5
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.86
597271,Church Street Lampeter,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.71
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.3
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.72
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.6
597271,Church Street Lampeter,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.79
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.71
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.07
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
597271,Church Street Lampeter,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.26
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.79
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
597271,Church Street Lampeter,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.73
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.73
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.14
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.95
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.04
597271,Church Street Lampeter,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.61
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.21
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.24
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.38
597271,Church Street Lampeter,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.04
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.14
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.77
597271,Church Street Lampeter,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.7
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.27
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
597271,Church Street Lampeter,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.43
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.48
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.14
597271,Church Street Lampeter,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.53
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.66
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.08
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.03
597271,Church Street Lampeter,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.11
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.2
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.85
597271,Church Street Lampeter,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.68
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.82
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.69
597271,Church Street Lampeter,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
597271,Church Street Lampeter,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.8
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.12
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.1
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.54
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.81
597271,Church Street Lampeter,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.29
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.27
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.26
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.18
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
597271,Church Street Lampeter,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.12
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.99
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.39
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.8
597271,Church Street Lampeter,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.53
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
597271,Church Street Lampeter,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.22
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.83
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
